Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
