Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
