Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,17.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,19.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,20.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
