Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,20.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,21.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,21.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
