Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,22.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,22.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,22.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,27.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,23.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
