Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,23.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,24.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,26.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,24.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,23.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
