Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
