Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
