Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
