Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
