Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
