Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
