Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
