Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
