Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
