Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
