Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
