Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
