Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
