Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
