Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
