Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
