Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
