Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
