Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,12.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
