Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
