Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
