Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,78.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,87.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,18.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,89.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,18.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,18.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
