Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,18.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,18.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,19.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,18.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
