Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
