Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,18.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
