Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,26.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,29.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
