Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
