Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
