Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,32.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,33.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
