Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
