Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,150.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,169.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,153.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,132.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
