Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,27.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,29.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
