Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,26.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,23.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,23.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
