Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,27.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,27.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,27.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
