Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,24.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
