Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,27.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,25.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,22.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,20.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
