Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
