Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
