Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
