Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
