Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,16.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
