Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
