Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,15.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
