Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,16.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
