Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,16.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,15.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
