Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,16.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,15.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,20.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,20.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
