Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,19.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,19.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
